Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,18.05
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,18.72
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,18.3
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.39
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.26
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,17.57
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,17.21
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.4
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,21.68
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,21.48
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,91.5
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.6
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,19.26
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
