Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,23.32
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.6
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,19.7
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,22.89
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.08
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,13.39
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,26.5
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.62
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,12.65
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,27.29
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.2
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.42
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.28
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,32.48
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.46
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,17.29
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,31.6
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
770717,East House - Adderbury,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,133.2
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.74
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.21
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,139.4
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.2
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.15
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,18.69
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,35.34
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
770717,East House - Adderbury,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,149.7
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,17.62
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,17.13
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,32.43
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,28.16
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.0
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.56
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,12.28
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,26.82
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,114.8
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.12
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,32.81
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.04
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,16.87
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,38.03
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.06
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,79.1
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.7
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.31
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.1
