Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.8
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,38.91
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.9
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.36
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.8
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,16.64
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,42.48
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,180.3
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.01
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.21
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,17.57
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,35.15
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.15
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.05
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.91
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,15.23
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,17.64
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,40.06
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.47
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.17
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,16.17
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,18.61
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,33.64
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,143.6
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.59
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,16.63
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,18.44
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,34.1
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,67.9
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.38
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,32.6
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,25.19
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,31.39
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
770717,East House - Adderbury,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.89
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.45
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,32.7
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,17.16
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,30.34
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.45
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.43
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.8
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,12.64
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,18.02
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,27.93
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,78.1
770717,East House - Adderbury,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,119.7
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.88
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.0
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,18.36
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,31.06
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.9
770717,East House - Adderbury,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.42
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,33.0
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,15.43
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,19.68
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,27.63
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
770717,East House - Adderbury,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.78
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,33.1
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,20.13
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,23.43
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
770717,East House - Adderbury,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.1
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,33.2
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,19.5
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,25.12
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.6
770717,East House - Adderbury,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.2
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.82
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.55
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,33.3
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,16.55
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,25.98
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
770717,East House - Adderbury,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.83
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.5
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
