Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,13.12
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,26.76
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,33.6
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,18.56
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,24.91
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,106.7
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.37
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.7
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,18.4
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,21.6
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,25.06
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,78.3
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,107.4
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,33.8
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,15.95
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,20.17
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.07
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,33.7
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,17.28
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,23.31
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,22.98
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
770717,East House - Adderbury,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,17.53
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,15.11
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,22.75
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.3
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.5
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,16.92
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,17.47
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,34.83
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,149.3
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.22
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,33.7
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,14.66
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,18.02
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,24.6
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.19
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,34.2
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.61
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,16.27
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,26.16
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.51
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,34.6
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.81
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,16.82
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,20.16
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,24.42
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.1
770717,East House - Adderbury,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.3
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,34.7
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,21.19
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,22.89
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
770717,East House - Adderbury,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.43
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,35.0
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,13.65
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,26.24
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,113.6
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,36.0
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,11.8
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,23.84
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,36.9
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,25.9
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,36.5
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
