Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,15.76
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,25.48
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,109.1
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.8
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.16
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,36.0
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,19.73
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,17.68
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,24.81
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.3
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,23.3
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,35.6
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,18.61
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,35.9
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,19.65
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,36.3
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,19.74
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,87.2
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,36.3
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,24.62
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.4
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,35.9
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,21.13
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,36.1
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,14.92
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,24.12
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.24
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,36.1
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,15.1
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,24.38
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,104.6
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.7
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,25.82
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.6
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.7
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,19.54
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.6
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,20.19
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,35.5
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,12.05
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,19.38
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,35.7
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,22.71
