Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,35.7
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,22.47
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,35.2
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,18.71
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.1
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.6
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,14.03
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.38
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.8
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,19.26
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,23.3
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,97.7
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.2
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.3
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,19.98
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,25.24
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.1
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,108.5
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.3
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,13.5
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,17.48
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.5
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,19.43
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,9.96
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,19.51
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,83.7
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,32.8
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,16.11
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,21.25
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.07
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,76.4
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,27.02
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
770717,East House - Adderbury,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,113.8
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,16.55
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,17.6
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,32.5
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.9
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,20.29
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,75.1
770717,East House - Adderbury,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
