Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.95
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,21.45
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,21.7
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
770717,East House - Adderbury,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,22.5
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,22.68
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
770717,East House - Adderbury,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.73
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,12.57
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,26.82
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,25.76
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,116.3
770717,East House - Adderbury,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,109.3
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.1
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,94.7
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,24.46
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,24.83
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.8
770717,East House - Adderbury,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.9
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,13.13
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,15.37
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,21.43
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,21.93
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,12.46
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,24.7
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,22.57
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,22.9
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,23.7
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,11.98
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,32.46
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,137.9
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,12.38
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,29.01
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,124.9
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,25.83
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,22.05
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
