Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.61
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,16.07
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,15.05
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,27.55
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,18.35
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.44
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.94
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,26.02
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,11.34
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,24.86
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,14.17
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.04
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,13.74
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,24.18
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,16.65
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,23.35
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,24.52
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,105.1
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,10.35
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,18.83
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,18.25
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,20.95
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,18.3
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,16.92
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
