Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,16.71
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,16.43
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,8.06
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.24
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,11.98
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,15.17
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
