Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,15.96
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,13.26
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,10.08
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,15.22
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
