Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,8.6
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,17.03
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,7.11
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,9.36
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,8.68
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,19.42
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
