Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,15.87
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.15
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,12.56
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,12.46
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,18.68
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,18.05
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,14.62
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,17.58
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,15.17
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,20.02
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,12.02
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,22.16
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,12.38
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,22.28
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,19.44
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,17.05
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,20.21
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,71.6
770717,East House - Adderbury,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,19.07
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,25.17
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
770717,East House - Adderbury,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,108.9
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,17.5
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,28.18
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
