Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,23.24
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,17.53
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,18.09
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,18.36
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,19.39
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,76.8
770717,East House - Adderbury,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.63
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,18.45
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,25.96
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,20.39
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,28.11
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,24.2
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,14.57
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,20.01
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,23.92
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,101.6
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.65
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,19.56
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,23.33
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,98.4
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.64
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,14.23
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,20.34
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.84
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.8
770717,East House - Adderbury,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,18.69
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,28.31
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
770717,East House - Adderbury,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,15.11
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,23.25
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,99.9
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.78
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,15.77
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,19.78
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,19.49
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,23.71
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.15
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,18.22
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,16.12
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,25.0
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.7
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.73
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,16.54
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,24.89
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,30.3
