Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,105.8
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.04
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,20.67
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,23.86
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
770717,East House - Adderbury,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.8
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,20.68
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,22.07
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.67
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.61
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,29.5
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,18.92
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,25.3
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
770717,East House - Adderbury,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.52
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,14.83
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,24.03
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,18.13
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,22.95
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.4
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.96
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.51
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,14.38
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,20.33
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,25.57
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,86.1
770717,East House - Adderbury,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,16.43
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,22.35
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,95.8
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,17.24
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,20.95
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,73.9
770717,East House - Adderbury,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,17.04
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,21.69
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.9
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,17.15
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,20.7
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.1
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,21.76
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,26.63
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.1
770717,East House - Adderbury,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.6
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,20.82
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,24.16
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,87.9
770717,East House - Adderbury,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.8
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,18.99
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,21.19
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
770717,East House - Adderbury,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.2
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
