Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.12
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.41
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,19.91
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,23.37
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
770717,East House - Adderbury,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.79
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,18.9
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,18.64
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,20.44
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,22.28
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
770717,East House - Adderbury,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,18.72
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,15.61
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,15.63
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.4
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,18.97
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,19.0
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
770717,East House - Adderbury,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,22.91
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,18.68
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,22.12
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
770717,East House - Adderbury,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.47
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,18.38
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,21.06
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,90.9
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,20.31
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,22.59
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,86.4
770717,East House - Adderbury,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,16.78
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,23.34
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,18.82
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,12.89
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,20.02
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,25.57
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
770717,East House - Adderbury,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,109.7
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,14.03
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,24.87
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
