Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.28
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.39
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,22.9
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.49
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,18.17
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,19.65
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.3
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.06
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,19.47
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,18.05
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,21.66
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.76
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,16.97
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,19.43
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,18.86
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,13.12
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,20.06
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,20.73
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,16.19
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,15.1
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,14.45
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,22.98
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.91
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,16.34
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,24.57
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.9
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,15.56
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,15.77
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,19.81
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
