Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,10.95
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,17.47
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,25.0
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,24.67
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.6
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.03
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.9
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,14.91
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,27.78
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
770717,East House - Adderbury,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.6
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.26
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,19.59
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,16.32
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,27.31
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.2
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.26
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,19.99
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.08
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,26.46
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.08
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,14.93
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,15.78
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,21.09
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,15.15
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.79
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.37
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,78.3
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,21.97
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,22.11
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,30.5
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
770717,East House - Adderbury,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.45
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,21.47
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,16.89
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,26.9
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,19.33
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,18.19
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,24.96
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,79.4
770717,East House - Adderbury,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,106.0
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,27.27
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,29.49
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.8
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,17.49
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,22.07
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,29.18
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
770717,East House - Adderbury,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.9
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
