Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,14.46
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,17.98
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,25.65
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,110.5
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.31
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,101.8
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,16.2
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,18.98
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,29.86
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,83.3
770717,East House - Adderbury,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,128.8
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,22.57
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.93
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,21.93
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.1
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,21.09
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,91.0
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,25.57
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,7.56
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,21.48
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,15.5
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,25.94
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,12.92
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,25.73
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.0
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,24.6
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,7.11
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,12.55
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,21.92
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.2
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,20.62
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.4
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,16.61
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,22.35
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.8
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.52
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.9
