Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,19.11
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.14
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,22.97
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,98.5
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,20.09
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,18.13
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.5
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,15.38
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,7.23
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,14.12
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.38
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.8
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,17.46
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,9.3
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,18.25
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
