Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,16.42
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,17.24
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,14.87
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,17.2
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,7.56
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,14.97
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,19.07
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.02
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,17.14
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,15.95
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,18.95
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,16.81
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,6.6
