Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,15.09
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,16.64
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,15.43
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,18.9
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,16.72
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,14.93
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,16.62
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,17.06
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,19.39
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,9.94
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.72
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,16.98
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,20.51
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,13.38
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,14.81
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
