Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,12.69
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.62
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.78
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,16.65
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,16.92
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,21.12
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.05
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,19.3
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,21.08
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,10.19
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,18.57
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.12
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,23.17
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
