Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.88
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,20.15
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,19.95
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,20.79
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,14.68
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,21.28
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.98
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,16.07
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,23.36
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,14.84
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,17.5
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,21.53
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,91.8
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,14.44
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,14.12
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,21.41
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,14.76
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,22.55
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.3
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.89
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,16.53
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,26.65
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.01
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,11.34
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,24.86
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,14.06
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,19.02
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,10.82
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,18.1
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,17.88
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,15.34
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,19.77
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
