Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,12.62
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,20.06
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,13.65
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,21.31
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,93.4
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,19.64
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.43
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,23.52
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,15.25
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.35
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,65.8
770717,East House - Adderbury,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,22.43
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,21.3
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,92.7
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,22.94
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,23.81
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,15.06
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,23.14
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,101.4
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.04
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.09
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,30.19
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.91
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,17.14
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,32.37
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.28
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,33.57
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.8
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,88.3
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,31.93
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
