Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,26.67
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,113.0
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,13.13
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,15.7
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,40.45
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.3
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.92
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.4
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.63
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,17.06
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,37.07
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,157.3
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.38
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,29.74
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.04
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,14.82
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,27.05
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.96
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.8
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,16.77
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,21.58
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.1
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,26.82
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,115.7
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,12.26
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,29.95
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,128.3
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,27.98
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,119.7
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,30.07
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,127.8
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.29
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,14.76
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,18.01
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,36.2
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.5
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,24.86
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.16
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,15.1
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,28.25
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,19.99
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,28.2
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,119.5
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,14.05
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,18.71
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,30.98
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,131.3
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,32.7
