Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,17.42
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,32.24
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,136.1
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,13.04
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,24.47
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.44
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,17.03
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,22.89
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,98.2
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.69
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,23.12
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,99.3
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,17.36
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,22.04
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.15
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.6
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,13.79
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,21.17
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,24.8
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
770717,East House - Adderbury,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.9
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.92
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,16.8
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,17.79
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,23.71
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,22.97
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,98.9
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,18.21
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,20.15
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,25.25
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,108.6
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.85
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.4
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,13.2
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,18.71
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,27.02
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.9
770717,East House - Adderbury,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.77
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,23.31
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,31.01
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,131.8
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.3
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,14.84
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,16.97
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,27.37
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,117.1
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.26
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,17.43
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,20.1
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,26.74
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
770717,East House - Adderbury,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
