Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,20.11
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,21.75
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,29.73
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.4
770717,East House - Adderbury,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.92
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,16.26
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,21.4
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,25.86
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,91.1
770717,East House - Adderbury,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.96
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,22.86
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.63
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,13.31
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,20.21
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,27.8
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,86.8
770717,East House - Adderbury,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,118.2
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,9.16
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,24.49
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.65
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,96.3
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,26.47
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,25.64
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
770717,East House - Adderbury,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,109.6
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,18.79
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,13.62
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,27.58
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
770717,East House - Adderbury,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,117.0
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.56
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,29.87
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.32
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,11.77
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,19.73
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,37.91
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
770717,East House - Adderbury,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,160.6
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.06
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.85
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,15.05
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,29.96
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,128.8
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.88
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,18.11
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,21.73
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
770717,East House - Adderbury,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,13.81
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,19.02
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,26.32
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,80.2
770717,East House - Adderbury,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.4
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.63
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.98
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,16.15
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.02
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
770717,East House - Adderbury,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.54
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
