Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,18.19
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,18.43
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,26.1
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.3
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,17.4
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,20.49
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.23
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,20.66
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,20.48
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,25.04
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,89.5
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.3
770717,East House - Adderbury,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,17.65
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,20.02
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,85.9
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,23.44
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,17.6
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,17.61
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,15.56
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,19.36
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.63
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,19.83
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,19.15
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,19.87
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.1
770717,East House - Adderbury,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,85.9
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.9
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,19.01
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,16.6
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,19.74
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,71.0
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,18.48
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,16.72
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,16.34
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,18.08
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.92
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,23.4
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.99
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.0
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,94.8
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,12.73
