Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,19.22
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,82.3
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,17.94
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.0
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,6.93
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,14.88
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,16.91
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.3
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,18.69
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,16.58
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,10.24
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,13.71
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,8.48
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,14.02
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.8
