Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,12.02
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,13.32
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,14.25
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,15.75
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,5.67
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,14.66
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,12.89
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,25.0
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,8.5
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,10.43
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,17.06
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
