Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,18.22
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,14.61
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,6.98
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,9.31
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,13.33
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,6.4
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,14.45
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
