Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,6.6
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.0
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,15.13
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,19.98
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,17.55
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.97
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,8.99
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.85
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,18.35
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,18.68
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,20.74
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,19.13
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,83.1
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,18.8
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,8.68
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,19.97
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,22.68
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,22.24
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
