Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,15.52
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,21.56
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,12.94
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,21.24
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,90.6
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,13.94
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,24.09
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.2
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.26
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,14.44
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,15.03
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,23.4
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.36
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,16.15
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.93
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,15.23
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,15.8
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,24.81
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,107.6
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.96
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,12.26
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,17.24
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,22.93
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,20.54
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,14.34
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,22.38
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,14.5
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.67
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.7
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,25.0
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,15.32
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,20.72
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,91.0
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,21.82
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,18.16
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,20.46
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.6
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
