Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,18.66
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,23.4
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.6
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,13.16
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,21.64
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,14.87
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,23.61
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.24
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,18.75
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,19.31
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.38
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,12.28
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,21.38
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.1
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,14.45
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.31
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,21.6
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.3
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,21.22
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,92.4
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.98
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,25.65
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,111.5
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.16
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.66
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.53
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,26.75
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.4
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.82
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,16.37
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,28.96
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,125.0
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.15
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.95
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,14.28
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,29.84
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.86
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.6
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.33
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,29.19
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.42
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,18.71
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,17.72
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,30.62
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,130.9
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.03
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.53
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.98
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.55
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,18.23
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,19.98
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,35.58
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,151.3
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.44
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.28
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,86.1
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
