Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.97
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,21.35
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,37.35
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.9
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
770717,East House - Adderbury,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,158.8
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.25
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.24
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,17.9
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,25.61
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,31.59
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,108.3
770717,East House - Adderbury,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.94
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,23.6
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,34.09
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.2
770717,East House - Adderbury,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.8
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,21.95
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,29.74
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.0
770717,East House - Adderbury,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,126.9
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,23.47
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,16.87
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,20.27
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
770717,East House - Adderbury,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.7
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,14.6
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,16.77
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,21.19
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,10.91
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,12.79
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,17.9
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.86
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,31.8
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,23.74
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,103.7
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.8
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,25.44
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,108.6
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,12.11
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,24.51
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,104.9
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,11.23
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,10.93
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,24.07
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.6
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,24.88
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,55.1
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.1
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,12.42
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,21.67
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,93.6
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
