Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,18.17
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,11.88
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,25.09
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,13.74
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,29.43
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.0
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,28.6
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,20.39
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,20.07
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,22.06
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,20.5
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,93.7
770717,East House - Adderbury,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.8
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.91
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,18.69
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,21.67
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.94
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,13.68
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,17.32
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,19.01
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,82.5
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,15.71
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,22.93
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,16.37
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,14.96
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,22.45
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,97.1
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.36
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,19.24
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,22.96
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
770717,East House - Adderbury,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,99.1
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,18.39
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,25.68
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
770717,East House - Adderbury,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.61
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.86
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,27.67
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.3
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,14.97
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,27.99
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,28.7
