Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.4
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.88
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,17.65
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,33.28
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
770717,East House - Adderbury,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.54
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,14.46
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,24.56
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,74.4
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,16.15
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,15.56
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,22.37
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.77
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.76
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,16.18
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,20.49
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,27.93
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
770717,East House - Adderbury,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,17.11
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,24.87
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,18.84
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,25.17
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.4
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,26.7
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,17.19
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,18.25
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,27.52
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,118.0
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,17.38
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,28.96
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,16.86
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,26.76
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
770717,East House - Adderbury,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.83
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,16.3
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,18.24
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,26.3
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
770717,East House - Adderbury,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,17.82
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,23.45
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,27.88
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.7
770717,East House - Adderbury,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,119.8
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.79
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,19.78
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,15.34
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,24.36
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.3
770717,East House - Adderbury,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,105.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,18.09
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,23.64
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,101.9
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,22.07
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
