Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,21.04
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,18.73
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,27.55
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
770717,East House - Adderbury,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,18.27
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,17.97
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.87
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,18.17
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,24.74
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.83
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,12.52
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,23.44
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.88
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,14.68
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,12.53
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,23.67
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.97
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,14.72
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,20.56
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,14.67
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,20.15
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,19.67
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.6
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.68
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,10.29
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.32
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,20.65
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.1
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.12
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,20.94
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,16.6
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,24.2
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.22
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,13.81
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,15.54
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,24.13
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.57
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.56
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,21.26
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,33.68
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,64.1
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,90.9
770717,East House - Adderbury,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,17.98
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,20.2
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
