Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.21
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,20.58
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,15.58
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,20.79
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.6
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,20.07
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,22.94
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,29.16
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,97.0
770717,East House - Adderbury,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,124.3
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,10.96
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,16.12
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,9.85
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,13.04
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,16.73
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,10.68
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,13.51
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.32
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,14.27
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
770717,East House - Adderbury,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,12.04
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,13.28
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.65
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,17.13
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,75.6
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,14.86
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,13.67
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,15.6
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.43
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,9.71
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,15.82
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,14.79
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,9.18
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.75
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.2
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
