Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.25
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,8.68
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,13.43
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,12.41
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,13.32
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,6.02
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,12.51
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,15.88
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,12.78
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,7.83
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.21
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,16.63
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.98
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,18.77
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,15.07
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
