Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,8.83
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,5.78
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,8.92
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,6.02
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,12.11
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,13.22
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,15.66
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,13.55
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,7.25
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,15.74
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,7.45
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,12.49
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,8.32
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.18
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,15.31
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,15.51
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,6.92
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,12.45
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,14.74
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
