Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,27.0
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,12.65
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.43
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.14
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.02
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,8.72
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.84
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,15.3
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.3
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,7.81
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,10.76
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,15.4
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,14.39
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,27.7
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,16.8
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,27.9
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,15.91
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,28.0
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,17.54
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,19.07
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.0
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,28.2
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,17.6
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,17.69
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,14.67
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,19.77
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
