Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,7.97
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,11.93
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,20.03
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,85.2
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,20.88
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,22.76
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.8
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.15
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,29.1
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,12.72
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,24.81
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.77
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,15.13
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,14.48
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,24.4
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,29.4
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,14.35
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,16.08
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,26.43
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,112.8
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.69
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,25.07
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,62.7
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,106.1
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,29.7
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,17.86
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,24.71
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,14.2
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,15.02
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,21.59
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,12.84
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,24.96
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.93
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,16.05
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,24.19
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.1
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,103.8
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.68
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,13.31
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,17.07
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,23.48
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.3
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.77
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,18.8
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,28.97
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.3
770717,East House - Adderbury,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,14.9
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,28.22
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
