Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,15.04
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,24.12
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,103.1
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,30.7
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,20.39
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,20.9
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.2
770717,East House - Adderbury,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.26
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,20.21
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.1
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.3
770717,East House - Adderbury,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,13.07
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,17.74
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,22.29
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.9
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,12.09
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,16.34
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,25.01
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,107.1
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.48
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.28
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,20.14
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,24.95
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,85.4
770717,East House - Adderbury,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.6
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.79
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,11.27
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,23.34
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,24.42
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,105.0
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.75
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,31.3
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,14.73
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,18.9
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,26.26
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,80.8
770717,East House - Adderbury,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.54
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,14.11
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,17.1
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,26.13
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,112.1
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,19.81
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,23.89
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
770717,East House - Adderbury,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,103.3
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.37
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,31.7
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,17.52
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,23.52
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
770717,East House - Adderbury,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,101.1
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,13.05
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,24.45
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.8
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.01
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.81
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,11.9
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,17.15
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,27.82
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,33.1
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,14.46
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,27.68
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.73
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.67
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,32.6
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,13.73
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,18.64
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,24.85
