Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
770717,East House - Adderbury,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.94
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,77.3
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.4
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,22.95
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,26.06
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
770717,East House - Adderbury,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.01
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,9.88
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,22.87
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,27.22
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.0
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,12.72
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,20.74
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,22.44
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
770717,East House - Adderbury,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.39
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.85
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,13.14
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,17.58
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.1
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,11.37
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.22
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,12.23
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,14.18
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,18.95
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.6
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,11.62
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,18.79
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,19.95
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,12.73
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,22.68
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.2
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,13.8
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,20.81
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,14.55
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,19.03
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
770717,East House - Adderbury,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,12.95
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,15.76
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,14.91
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.5
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
770717,East House - Adderbury,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,75.4
770717,East House - Adderbury,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
