Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,33.0
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,11.42
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,19.14
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,13.71
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,20.4
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
770717,East House - Adderbury,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,21.78
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,32.8
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.7
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,16.15
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,13.4
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,19.03
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,18.77
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
770717,East House - Adderbury,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,14.79
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,10.02
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,19.82
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,16.07
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,19.83
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,20.68
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.8
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.53
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.57
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.7
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,17.27
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,25.62
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,25.27
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
770717,East House - Adderbury,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.8
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.7
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,18.28
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,20.27
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
770717,East House - Adderbury,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,11.69
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,21.38
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
