Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.43
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.53
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.5
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,17.39
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,29.02
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
770717,East House - Adderbury,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.4
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,17.12
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,26.43
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
770717,East House - Adderbury,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.89
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.3
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,18.51
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,23.77
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
770717,East House - Adderbury,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.44
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,27.8
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,11.18
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,12.98
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,23.96
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,100.7
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,27.5
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,13.79
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,13.56
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,23.91
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.2
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,22.78
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,9.68
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,18.13
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,78.1
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,26.3
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,13.26
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,21.67
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.83
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.6
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,17.99
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,26.12
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.24
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.8
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,16.35
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,12.78
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,22.46
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.22
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.3
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.78
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,23.38
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,14.02
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,21.98
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
770717,East House - Adderbury,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,13.89
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,12.36
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,20.54
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.89
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,15.42
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,30.09
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.1
770717,East House - Adderbury,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.01
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.56
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,27.57
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.8
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
