Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,23.0
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,12.31
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,14.8
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,27.67
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,49.9
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.9
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,14.53
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,25.17
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,110.2
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.9
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,22.7
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,25.48
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,56.0
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,110.3
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.07
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,86.3
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,13.17
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,26.19
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,54.1
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
770717,East House - Adderbury,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.88
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.8
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,16.37
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,15.97
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,28.77
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.4
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.38
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,56.3
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,10.35
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,22.88
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,56.9
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.07
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,13.09
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,21.51
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,13.84
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,19.56
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,9.11
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,14.95
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.88
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,15.68
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,70.1
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,21.8
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,9.95
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,21.8
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,11.63
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,21.53
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.0
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,9.47
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,18.71
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.7
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,7.23
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,21.7
