Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.96
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,6.97
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,11.79
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,21.7
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.04
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,7.36
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
770717,East House - Adderbury,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,21.8
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.05
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,7.72
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,9.81
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,16.06
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,70.3
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.15
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.03
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.2
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,6.95
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.8
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,21.9
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.17
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.58
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,14.12
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,22.0
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.08
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,10.42
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,15.54
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,22.1
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,15.72
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,22.2
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.99
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.19
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.2
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,22.3
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.07
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,7.53
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,7.56
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,16.5
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,22.4
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,9.6
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,18.63
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,17.5
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,22.5
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.03
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,7.93
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,18.09
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,22.6
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.07
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,6.47
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,16.83
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.96
