Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,6.29
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,6.59
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,15.25
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.6
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,22.8
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,14.84
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,66.1
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,22.9
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,5.71
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,14.98
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.1
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,23.1
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,6.99
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,15.41
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,23.2
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,15.24
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,15.97
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,23.3
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,5.76
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,8.35
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,15.11
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.48
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,23.4
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,6.69
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.11
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,8.33
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.59
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,17.03
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,17.4
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.3
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,7.69
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,17.9
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,15.45
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,8.28
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,16.46
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.72
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,8.52
