Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,19.79
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
770717,East House - Adderbury,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,85.2
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.34
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,43.7
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,10.98
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,21.15
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,6.53
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,17.93
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,78.6
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,15.52
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
770717,East House - Adderbury,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,7.06
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,16.38
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,17.52
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,9.05
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,16.99
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,29.0
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,8.64
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,16.51
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.08
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,29.2
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,6.28
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,9.57
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,20.2
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,23.1
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,11.26
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,21.59
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.33
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.5
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,11.94
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,20.25
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.6
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.26
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.6
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,11.59
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,14.29
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,21.47
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.8
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,11.89
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,19.12
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.3
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.22
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,30.0
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,12.93
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,21.77
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
770717,East House - Adderbury,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,30.1
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,11.78
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,21.02
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
