Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.54
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,30.2
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,21.16
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,30.3
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,12.12
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,20.98
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.0
770717,East House - Adderbury,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,89.7
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,20.58
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,7.79
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,22.78
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
770717,East House - Adderbury,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,8.41
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,21.55
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
770717,East House - Adderbury,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,26.14
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
770717,East House - Adderbury,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,109.7
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.61
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,58.7
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,30.5
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,27.58
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
770717,East House - Adderbury,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.15
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,12.03
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,13.29
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,19.33
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,30.6
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,21.35
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.8
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,18.47
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,23.67
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.53
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,8.73
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,16.48
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,20.74
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,59.2
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,90.7
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,10.34
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,22.13
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,97.1
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,31.0
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,12.02
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,13.58
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,25.53
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.7
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,59.6
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,31.1
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,14.92
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,24.81
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
770717,East House - Adderbury,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
