Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.99
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,8.77
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,22.54
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,47.2
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,38.4
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.1
770717,East House - Adderbury,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,98.4
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.82
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.29
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,9.21
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,19.7
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,26.86
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,116.1
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,61.2
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.7
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.35
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,31.2
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,22.61
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,28.66
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,79.7
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
770717,East House - Adderbury,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.1
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,67.8
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.47
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,31.4
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.65
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,11.17
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,29.47
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
770717,East House - Adderbury,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.1
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.99
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.74
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,31.5
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,10.01
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,15.57
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,28.75
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,84.4
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.8
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.91
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.3
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,31.6
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.76
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,13.64
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,16.34
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,33.1
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.1
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,57.0
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.18
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.8
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.58
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.8
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,11.33
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,14.72
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,24.45
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,61.1
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.45
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,32.0
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,13.41
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,16.2
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,21.95
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,94.9
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.18
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.1
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.61
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,32.2
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,19.35
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,27.28
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
770717,East House - Adderbury,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,116.9
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.84
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,32.3
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,18.28
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,29.12
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,54.0
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.8
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.79
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,77.2
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,32.4
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,11.84
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,20.56
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,26.04
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,65.9
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
770717,East House - Adderbury,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.12
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,32.5
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,11.77
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,20.71
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,24.17
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.9
770717,East House - Adderbury,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,104.5
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.61
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.74
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,51.1
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,89.2
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,32.7
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,11.05
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,23.43
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,22.26
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.2
770717,East House - Adderbury,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.9
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.85
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.14
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.56
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,19.64
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,23.46
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,24.81
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.3
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.5
770717,East House - Adderbury,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,47.1
