Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.55
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.43
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,78.2
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,33.1
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,20.53
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,25.1
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,64.8
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,86.9
770717,East House - Adderbury,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.1
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.23
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.42
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.7
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,33.2
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,17.36
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,18.59
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,26.02
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,72.5
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.5
770717,East House - Adderbury,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,111.9
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.57
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.78
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,19.06
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,17.25
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,24.67
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.08
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,33.6
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,20.16
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,17.2
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,25.35
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,79.0
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,73.2
770717,East House - Adderbury,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.41
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,33.9
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,18.83
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,22.52
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,22.81
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,76.6
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,94.8
770717,East House - Adderbury,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.65
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.46
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,34.2
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,20.54
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,20.46
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
770717,East House - Adderbury,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,34.2
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,13.08
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,13.19
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,19.46
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,42.1
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
770717,East House - Adderbury,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,34.3
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,20.63
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,38.2
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,34.5
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,19.26
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,18.2
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,81.8
770717,East House - Adderbury,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,77.6
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,35.2
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,18.75
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,20.36
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.2
770717,East House - Adderbury,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,36.2
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,12.76
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,16.32
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,17.12
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,68.7
770717,East House - Adderbury,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.53
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,37.4
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,12.58
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,16.91
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
770717,East House - Adderbury,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.79
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,38.3
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,11.41
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,20.42
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.05
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,39.1
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,13.92
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,22.26
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.4
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.9
770717,East House - Adderbury,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,94.1
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
