Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,39.2
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,21.18
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.2
770717,East House - Adderbury,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,38.8
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,12.19
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,19.28
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.8
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,38.5
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,22.15
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
770717,East House - Adderbury,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,39.5
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,10.17
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,18.82
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,39.3
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,9.66
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,19.72
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.8
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,38.8
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,7.59
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,18.4
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.43
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,39.1
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.01
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,7.12
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,14.67
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,14.47
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,59.5
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,38.9
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,9.89
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,16.86
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,37.9
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,8.52
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,19.01
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,36.8
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,7.67
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,8.06
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,35.8
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,15.33
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,18.98
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.5
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,35.5
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,11.97
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,12.29
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,19.74
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.9
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,36.0
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,16.89
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,17.41
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,20.05
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,54.8
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
770717,East House - Adderbury,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,36.0
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,13.27
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,9.62
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,20.62
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,89.9
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
