Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,35.3
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,12.7
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,9.27
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,16.69
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.9
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.5
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,13.97
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,26.83
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.12
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.7
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,14.15
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,20.07
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
770717,East House - Adderbury,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,87.6
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.42
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,35.2
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.13
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,23.74
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
770717,East House - Adderbury,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.1
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,35.5
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,12.06
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,24.16
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
770717,East House - Adderbury,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,103.6
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,35.5
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,24.3
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.6
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,35.4
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,10.69
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,13.47
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,21.65
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,59.9
770717,East House - Adderbury,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,92.9
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.13
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,35.3
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,16.25
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,17.81
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,22.5
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.9
770717,East House - Adderbury,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.23
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.15
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.02
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,34.6
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,14.71
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,18.08
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,25.87
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,74.0
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,63.1
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
770717,East House - Adderbury,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,110.1
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.4
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.48
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,33.9
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,17.22
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,20.21
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,65.7
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
770717,East House - Adderbury,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.8
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,33.4
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,12.85
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,15.42
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,21.22
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.0
770717,East House - Adderbury,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,32.9
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,13.01
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,13.53
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,20.84
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,55.4
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
770717,East House - Adderbury,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,48.7
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,32.4
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,10.84
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,13.57
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,24.66
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,48.1
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
770717,East House - Adderbury,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,31.9
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,15.89
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,15.26
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,24.97
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.0
770717,East House - Adderbury,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,107.2
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,31.4
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
