Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,16.33
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,17.81
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,26.92
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,72.7
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,81.6
770717,East House - Adderbury,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,115.3
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.75
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.9
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,15.46
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,12.88
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,25.13
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,48.4
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
770717,East House - Adderbury,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.0
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.05
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,30.4
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,13.88
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,15.48
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,24.79
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,37.7
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,68.9
770717,East House - Adderbury,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.9
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,11.55
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,13.49
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,25.15
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,57.4
770717,East House - Adderbury,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,107.6
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.74
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,29.3
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,9.56
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,12.77
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,25.25
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.5
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.44
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.4
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,15.01
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,28.67
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,39.3
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.7
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,63.2
770717,East House - Adderbury,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.36
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.66
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.96
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,14.01
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,17.87
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,28.32
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.7
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.38
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,28.9
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,13.36
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,17.75
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,20.66
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
770717,East House - Adderbury,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,89.7
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.14
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,28.8
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,12.16
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,19.06
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,19.08
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
770717,East House - Adderbury,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,28.1
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,11.01
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,18.31
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,19.74
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.8
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.02
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,27.4
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,9.02
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,14.06
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,22.1
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
770717,East House - Adderbury,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,10.95
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,12.39
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,23.6
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.8
770717,East House - Adderbury,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.2
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.73
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,8.15
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,17.69
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,20.24
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
770717,East House - Adderbury,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.22
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,10.37
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,17.21
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,24.02
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
770717,East House - Adderbury,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.29
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
