Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,11.42
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,13.32
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,23.77
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.2
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
770717,East House - Adderbury,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.69
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.59
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.63
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.48
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,17.31
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,16.47
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,26.07
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
770717,East House - Adderbury,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,112.6
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,15.57
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,15.23
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,21.88
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,94.9
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.99
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.0
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.43
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,19.43
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,19.04
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,29.42
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,44.6
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.1
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
770717,East House - Adderbury,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.89
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,48.9
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.3
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.22
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,21.14
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,18.67
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,33.11
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,44.2
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
770717,East House - Adderbury,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.54
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,83.2
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.36
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,14.09
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,28.21
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,49.7
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,65.4
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
770717,East House - Adderbury,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,120.0
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,12.2
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,12.82
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,24.0
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,34.6
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
770717,East House - Adderbury,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,102.8
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.82
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,10.61
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.04
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,30.43
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,31.3
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.5
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
770717,East House - Adderbury,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,129.7
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.35
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,56.7
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.0
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,15.44
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,14.69
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,30.4
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.9
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,128.6
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.44
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.3
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,23.5
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,23.89
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,13.51
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,23.36
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
770717,East House - Adderbury,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,100.7
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.3
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,69.2
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,23.6
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,13.91
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,14.61
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,21.26
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,38.7
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.3
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.67
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,23.7
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,12.83
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,18.36
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,19.27
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,21.7
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
770717,East House - Adderbury,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,84.5
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,6.84
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,9.87
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,18.18
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
770717,East House - Adderbury,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,6.15
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,7.89
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,13.9
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,18.7
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,6.77
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,7.86
