Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,16.81
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,35.8
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,8.71
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,9.01
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,17.36
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.14
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,37.4
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,10.45
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,10.65
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,18.89
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.4
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
770717,East House - Adderbury,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.4
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,8.82
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,16.12
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,25.1
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
770717,East House - Adderbury,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,23.8
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.95
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,7.61
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,15.92
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,23.9
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.08
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,9.82
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,15.82
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,33.2
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
770717,East House - Adderbury,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.06
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,8.53
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,15.38
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,37.0
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
770717,East House - Adderbury,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.1
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.0
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,9.63
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,12.87
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,16.14
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,34.5
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
770717,East House - Adderbury,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.0
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,8.37
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,9.54
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.5
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,34.2
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.1
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,9.3
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,16.1
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,29.8
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.7
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.4
770717,East House - Adderbury,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.2
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,8.36
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,17.84
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.8
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.3
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,7.76
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,14.77
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,19.3
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.4
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,8.13
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,8.67
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,14.41
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,27.7
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.71
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.5
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,9.12
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,7.65
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,18.3
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,33.0
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.7
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.8
770717,East House - Adderbury,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,32.9
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.6
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,7.95
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,16.73
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
