Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,24.7
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,9.29
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,15.96
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,22.8
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,24.8
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,8.61
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.63
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,16.91
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.9
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.4
770717,East House - Adderbury,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,72.9
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,24.9
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.95
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,7.64
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.91
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,14.19
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,21.0
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.5
770717,East House - Adderbury,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.1
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,5.67
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.32
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,16.12
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.2
770717,East House - Adderbury,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.2
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,5.97
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,8.05
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,13.75
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,20.2
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,26.8
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.9
770717,East House - Adderbury,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,25.3
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,5.64
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,14.58
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,20.5
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.2
770717,East House - Adderbury,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,25.4
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,6.05
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,8.56
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,14.62
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,23.3
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.89
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,6.22
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,8.6
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,15.2
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,36.3
770717,East House - Adderbury,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,25.5
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,6.66
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,8.34
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,14.74
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,22.7
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,29.1
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
770717,East House - Adderbury,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,8.59
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,13.93
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,24.4
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.5
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,36.1
770717,East House - Adderbury,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,25.7
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.5
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,8.98
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,15.04
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,23.8
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,28.2
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
770717,East House - Adderbury,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.4
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,5.86
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,9.4
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,16.9
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.2
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
770717,East House - Adderbury,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,73.7
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,25.8
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,6.82
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,8.07
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,15.83
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,26.3
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.0
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.1
770717,East House - Adderbury,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,25.9
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.78
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,7.49
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.27
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,15.67
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,27.6
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
770717,East House - Adderbury,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.9
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
