Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,26.0
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,8.54
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,10.99
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,18.59
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,28.0
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.7
770717,East House - Adderbury,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,33.3
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,26.1
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,8.66
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,10.58
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,17.84
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,29.5
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,44.0
770717,East House - Adderbury,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,26.2
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.48
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,10.1
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,15.71
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
770717,East House - Adderbury,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,26.4
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,5.91
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,8.42
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,14.49
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,21.2
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,35.7
770717,East House - Adderbury,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.2
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,26.5
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.35
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,6.08
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,10.11
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,14.52
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.0
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.3
770717,East House - Adderbury,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,30.4
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.8
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,26.6
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.3
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,9.84
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,16.04
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,31.5
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
770717,East House - Adderbury,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,70.4
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.85
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,26.8
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.37
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,6.13
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,8.93
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,14.44
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,22.0
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
770717,East House - Adderbury,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,26.9
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,7.68
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,11.0
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,16.2
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,23.5
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.6
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
770717,East House - Adderbury,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,27.1
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.21
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,7.7
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,10.23
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,16.2
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,23.7
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.1
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
770717,East House - Adderbury,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.9
